Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.26
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
605848,Woodbine Terrace Pembroke,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.89
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.24
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,40.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.8
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.01
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,51.3
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.3
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,17.5
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.79
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
605848,Woodbine Terrace Pembroke,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.42
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.12
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,33.9
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.73
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,58.9
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.8
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,17.3
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.41
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
605848,Woodbine Terrace Pembroke,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.28
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.18
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,35.4
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.3
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.18
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,52.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.8
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.7
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,52.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,17.3
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.43
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.92
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.56
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
605848,Woodbine Terrace Pembroke,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.89
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.96
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,25.3
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.85
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,61.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.75
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,67.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.1
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,17.3
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.04
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.74
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
605848,Woodbine Terrace Pembroke,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.23
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,39.9
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.14
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,73.1
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.4
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.97
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,68.3
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.4
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,17.1
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.46
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.08
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
605848,Woodbine Terrace Pembroke,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.8
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.17
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.71
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,38.3
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.24
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,64.5
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.4
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.81
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,58.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,16.9
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.02
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.28
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,139.2
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.66
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.16
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,49.6
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.38
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.23
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,50.9
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.99
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.82
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,16.7
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.83
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.81
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.79
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
605848,Woodbine Terrace Pembroke,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.29
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.33
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,45.1
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
