Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.27
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,57.8
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.9
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.44
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.13
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,16.6
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.48
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,66.87
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.58
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.34
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,39.9
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.91
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,47.6
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.89
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.97
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,44.7
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,16.6
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.1
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.42
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.68
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.79
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.09
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.17
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.13
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.22
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,49.9
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.1
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,16.6
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.77
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.59
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.17
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
605848,Woodbine Terrace Pembroke,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.78
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.9
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.22
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.99
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.66
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.9
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,16.6
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.09
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.15
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.22
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
605848,Woodbine Terrace Pembroke,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.64
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.61
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,39.4
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.44
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.21
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,16.6
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.46
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.02
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
605848,Woodbine Terrace Pembroke,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.71
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.96
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,31.7
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,40.1
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,16.6
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.29
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.78
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.45
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
605848,Woodbine Terrace Pembroke,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.77
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,35.6
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.3
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,16.5
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.51
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
605848,Woodbine Terrace Pembroke,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.03
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,44.8
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
