Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,16.4
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.2
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.59
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.65
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
605848,Woodbine Terrace Pembroke,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.92
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.44
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,45.2
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.7
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.69
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,16.4
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.72
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.58
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
605848,Woodbine Terrace Pembroke,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.82
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,42.2
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.92
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,47.7
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,16.3
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.27
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.3
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
605848,Woodbine Terrace Pembroke,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.5
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,36.4
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.67
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,73.4
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,16.3
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.77
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
605848,Woodbine Terrace Pembroke,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.07
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.07
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,40.9
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.9
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,16.4
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.42
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.02
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
605848,Woodbine Terrace Pembroke,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.62
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.17
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,41.2
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.77
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.94
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,48.5
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,16.4
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.11
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.58
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
605848,Woodbine Terrace Pembroke,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.37
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,52.7
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,16.2
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.61
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.18
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
605848,Woodbine Terrace Pembroke,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.67
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,43.4
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,16.1
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.3
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
605848,Woodbine Terrace Pembroke,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
