Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.89
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.35
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,50.0
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.13
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,16.1
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.41
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.94
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.58
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
605848,Woodbine Terrace Pembroke,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.79
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.88
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,45.3
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.42
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.5
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,16.1
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.81
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.48
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
605848,Woodbine Terrace Pembroke,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.15
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.1
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,37.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.3
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,50.4
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.96
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,16.1
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.61
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.31
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.21
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
605848,Woodbine Terrace Pembroke,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.9
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.67
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,46.7
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.84
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,56.3
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,16.1
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.17
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.61
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
605848,Woodbine Terrace Pembroke,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.7
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,50.6
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.64
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,71.4
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,16.1
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.73
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
605848,Woodbine Terrace Pembroke,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.65
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,40.6
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.45
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,56.2
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.3
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.95
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,43.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,16.1
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.78
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.5
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.98
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
605848,Woodbine Terrace Pembroke,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.62
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,26.3
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.21
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,53.1
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.76
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,16.1
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.75
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.1
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
605848,Woodbine Terrace Pembroke,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.26
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,24.1
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
