Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,16.1
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.86
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.58
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.42
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
605848,Woodbine Terrace Pembroke,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,16.1
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.81
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,16.1
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.46
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
605848,Woodbine Terrace Pembroke,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.3
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.7
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,16.1
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.25
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
605848,Woodbine Terrace Pembroke,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.26
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.54
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.05
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,16.2
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
605848,Woodbine Terrace Pembroke,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,16.2
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.43
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
605848,Woodbine Terrace Pembroke,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.83
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.29
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,31.3
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,16.3
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
605848,Woodbine Terrace Pembroke,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,25.7
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,16.4
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
