Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.09
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
605848,Woodbine Terrace Pembroke,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,28.7
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,16.5
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
605848,Woodbine Terrace Pembroke,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.19
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,16.6
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.05
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
605848,Woodbine Terrace Pembroke,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.7
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,56.9
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,16.8
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.96
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
605848,Woodbine Terrace Pembroke,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.48
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,58.8
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.57
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,16.9
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.27
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
605848,Woodbine Terrace Pembroke,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.09
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,43.9
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,17.0
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.31
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
605848,Woodbine Terrace Pembroke,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.8
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,28.1
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.62
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.37
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,17.1
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.18
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
605848,Woodbine Terrace Pembroke,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.5
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,31.0
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,17.2
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
605848,Woodbine Terrace Pembroke,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.72
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,39.6
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
