Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.1
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,17.3
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
605848,Woodbine Terrace Pembroke,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.74
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,35.0
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,17.3
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
605848,Woodbine Terrace Pembroke,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.44
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.2
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.88
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,17.4
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.31
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
605848,Woodbine Terrace Pembroke,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.35
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,28.8
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.61
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.08
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,17.4
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
605848,Woodbine Terrace Pembroke,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.16
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.44
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,17.4
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.34
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
605848,Woodbine Terrace Pembroke,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.22
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,34.3
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,17.5
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.93
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
605848,Woodbine Terrace Pembroke,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,25.3
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,17.5
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
605848,Woodbine Terrace Pembroke,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.8
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.87
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.8
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
