Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,17.6
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
605848,Woodbine Terrace Pembroke,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.24
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,50.1
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,17.7
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.96
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
605848,Woodbine Terrace Pembroke,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.74
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,36.2
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.56
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,17.7
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.77
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
605848,Woodbine Terrace Pembroke,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.01
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,38.0
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,17.8
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
605848,Woodbine Terrace Pembroke,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.91
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,40.3
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
605848,Woodbine Terrace Pembroke,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.26
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,40.3
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.98
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,18.0
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.24
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
605848,Woodbine Terrace Pembroke,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.07
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,44.8
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,2.9
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.01
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.64
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,18.0
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.09
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.09
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
605848,Woodbine Terrace Pembroke,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.34
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,37.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.42
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.16
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.72
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.6
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,18.1
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.55
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.05
