Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,18.2
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
605848,Woodbine Terrace Pembroke,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.34
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,44.6
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,18.3
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
605848,Woodbine Terrace Pembroke,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.81
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,41.1
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.63
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,52.7
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,18.5
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
605848,Woodbine Terrace Pembroke,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.87
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,52.1
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,18.6
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
605848,Woodbine Terrace Pembroke,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.02
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,48.4
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,18.7
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
605848,Woodbine Terrace Pembroke,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.17
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,43.8
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,18.8
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
605848,Woodbine Terrace Pembroke,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.05
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.54
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,43.9
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
