Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,18.9
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
605848,Woodbine Terrace Pembroke,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.74
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.74
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,32.9
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,19.0
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.99
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
605848,Woodbine Terrace Pembroke,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.7
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,29.7
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,19.1
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
605848,Woodbine Terrace Pembroke,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.83
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.03
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,30.8
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,19.2
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
605848,Woodbine Terrace Pembroke,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.55
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.2
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,36.0
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,3.0
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,19.3
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.68
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
605848,Woodbine Terrace Pembroke,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.91
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.24
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,42.2
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,19.4
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.54
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
605848,Woodbine Terrace Pembroke,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.56
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,37.3
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.52
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.35
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,19.4
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.34
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.74
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
605848,Woodbine Terrace Pembroke,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.02
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.44
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.86
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.94
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.87
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.35
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
