Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,19.5
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.73
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.89
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
605848,Woodbine Terrace Pembroke,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.39
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.4
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,34.3
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.63
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.85
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.43
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.1
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,19.6
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.49
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
605848,Woodbine Terrace Pembroke,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.81
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.14
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,19.7
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.53
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
605848,Woodbine Terrace Pembroke,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.05
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,27.1
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,18.0
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
605848,Woodbine Terrace Pembroke,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.23
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,18.0
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.85
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
605848,Woodbine Terrace Pembroke,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.74
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.3
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,35.5
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,18.0
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.18
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
605848,Woodbine Terrace Pembroke,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.82
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.2
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.02
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,27.6
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.7
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,18.1
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.96
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.27
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
605848,Woodbine Terrace Pembroke,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.28
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.42
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,33.2
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,18.1
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.94
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
605848,Woodbine Terrace Pembroke,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.87
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.83
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,33.5
