Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,18.2
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.75
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.93
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
605848,Woodbine Terrace Pembroke,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.74
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.23
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,18.3
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.43
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.41
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.93
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.43
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,44.1
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,18.3
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.24
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.04
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
605848,Woodbine Terrace Pembroke,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.35
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.45
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.16
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,31.2
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,18.3
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.18
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.54
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
605848,Woodbine Terrace Pembroke,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.76
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.97
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.56
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,33.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.34
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.95
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
605848,Woodbine Terrace Pembroke,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.48
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.13
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.06
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,32.6
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.95
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.38
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.94
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
605848,Woodbine Terrace Pembroke,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.95
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.62
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.73
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,25.6
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.2
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,40.9
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.64
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.69
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
605848,Woodbine Terrace Pembroke,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.22
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.82
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.74
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,34.9
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
