Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.85
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,41.1
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.53
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.95
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
605848,Woodbine Terrace Pembroke,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.54
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.75
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,35.9
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.99
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.07
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.03
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
605848,Woodbine Terrace Pembroke,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.79
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.89
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.39
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,42.3
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.68
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.48
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.52
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
605848,Woodbine Terrace Pembroke,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.25
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.31
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,51.6
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.1
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.59
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,37.9
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.98
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.32
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.97
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
605848,Woodbine Terrace Pembroke,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.94
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.85
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.46
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,33.9
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.4
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.95
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.08
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.35
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.5
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
605848,Woodbine Terrace Pembroke,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.92
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.98
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.74
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,38.4
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.49
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,53.7
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.46
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.36
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.35
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
605848,Woodbine Terrace Pembroke,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.31
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.63
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.36
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,44.2
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.7
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.94
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.73
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,51.6
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,110.9
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.52
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.54
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.77
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.36
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
605848,Woodbine Terrace Pembroke,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.78
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.05
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,56.4
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.91
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,43.7
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,3.7
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.24
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.53
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.5
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,61.4
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
