Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.03
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.19
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.18
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
605848,Woodbine Terrace Pembroke,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.4
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,63.1
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.4
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.86
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.04
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,56.6
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,48.8
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.16
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.33
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.98
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
605848,Woodbine Terrace Pembroke,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.68
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.82
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,50.1
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.24
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,35.9
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.35
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.69
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.58
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
605848,Woodbine Terrace Pembroke,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.43
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.55
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.47
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,55.8
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.3
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.23
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.33
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,18.5
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.34
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.77
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.17
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
605848,Woodbine Terrace Pembroke,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.48
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.66
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,56.6
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.5
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.2
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.6
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.18
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,18.5
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.15
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.46
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
605848,Woodbine Terrace Pembroke,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.16
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.68
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,48.6
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.5
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.57
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,57.4
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.2
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.32
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,45.0
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,18.5
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.12
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.14
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.52
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
605848,Woodbine Terrace Pembroke,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.87
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.02
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.37
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,47.5
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.7
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.31
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,49.3
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,18.5
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.79
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.76
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.49
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
605848,Woodbine Terrace Pembroke,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.27
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.01
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.41
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,43.7
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.2
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.82
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,60.9
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.6
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.41
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,53.9
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,18.5
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.13
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.84
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.15
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
605848,Woodbine Terrace Pembroke,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.28
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.15
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.28
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,54.0
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.2
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
