Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.16
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,61.8
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.16
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,56.3
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.1
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.79
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.61
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.25
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
605848,Woodbine Terrace Pembroke,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.05
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.95
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.77
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,56.3
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.1
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.74
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,52.9
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.83
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.92
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.83
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,50.6
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.81
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.19
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.94
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
605848,Woodbine Terrace Pembroke,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.3
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.62
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.84
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,47.5
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,3.9
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.87
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,50.3
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.2
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,49.4
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.43
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.19
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.82
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
605848,Woodbine Terrace Pembroke,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.61
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.55
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.52
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,50.0
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.2
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.65
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.9
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.64
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.63
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
605848,Woodbine Terrace Pembroke,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.15
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.69
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,41.9
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.24
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.3
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.31
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,39.7
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.6
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.69
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.96
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
605848,Woodbine Terrace Pembroke,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.41
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.26
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,52.5
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.6
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.58
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.51
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.81
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.68
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
605848,Woodbine Terrace Pembroke,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.46
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.63
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.11
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,27.5
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,2.9
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.57
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.5
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.98
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.57
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.15
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
605848,Woodbine Terrace Pembroke,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.57
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.47
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.89
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,32.2
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.45
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
