Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.64
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.26
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.48
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.91
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
605848,Woodbine Terrace Pembroke,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.66
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.85
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.99
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.44
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.83
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,47.7
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.98
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.57
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.84
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
605848,Woodbine Terrace Pembroke,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.05
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.74
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.16
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.4
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.3
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.74
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.13
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.49
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.16
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
605848,Woodbine Terrace Pembroke,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.91
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.83
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.81
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.7
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,2.9
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.23
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.23
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.33
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,40.6
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.3
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.6
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.8
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.37
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.68
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.64
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
605848,Woodbine Terrace Pembroke,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.86
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.74
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.58
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,28.8
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.86
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.76
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,61.7
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.2
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.1
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.79
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.74
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.17
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
605848,Woodbine Terrace Pembroke,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.21
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.2
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,25.7
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.55
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.16
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,70.2
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.6
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.99
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.26
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.11
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
605848,Woodbine Terrace Pembroke,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.85
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,33.4
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.5
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.88
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.32
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.9
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,18.3
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.84
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.36
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.74
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
605848,Woodbine Terrace Pembroke,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.9
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.19
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.77
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,33.8
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.43
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.7
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.15
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.31
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,51.7
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.32
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,50.6
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,18.3
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.73
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.18
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.66
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
