Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
605848,Woodbine Terrace Pembroke,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.26
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.44
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.75
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,37.0
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.6
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.49
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,54.7
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.58
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,18.2
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.77
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.24
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.34
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
605848,Woodbine Terrace Pembroke,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.35
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.56
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.76
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,36.7
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.47
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.32
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,45.8
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,18.1
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.87
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.46
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
605848,Woodbine Terrace Pembroke,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.16
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.99
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.78
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,27.3
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.7
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.56
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,44.7
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.13
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.7
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.9
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.73
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.58
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,18.1
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.68
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.93
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.17
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
605848,Woodbine Terrace Pembroke,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.17
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.1
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.92
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,39.5
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.75
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,51.3
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.2
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,18.1
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.44
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.73
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.17
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
605848,Woodbine Terrace Pembroke,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.6
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.06
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.01
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,24.9
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.95
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,18.1
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.35
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.42
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
605848,Woodbine Terrace Pembroke,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.88
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.94
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.44
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.71
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,18.1
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.92
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.24
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.29
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
605848,Woodbine Terrace Pembroke,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.52
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.3
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.93
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,18.1
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,55.56
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.46
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.66
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
605848,Woodbine Terrace Pembroke,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.98
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.94
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.12
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
