Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.31
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.46
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.64
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,18.0
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.09
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.17
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.18
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
605848,Woodbine Terrace Pembroke,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.54
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.93
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,27.1
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.65
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.65
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,67.4
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.3
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.84
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.9
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.94
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,18.0
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.78
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.21
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.57
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
605848,Woodbine Terrace Pembroke,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.65
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.32
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.32
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.13
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.79
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,80.0
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.6
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.1
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.26
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.52
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.2
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,18.0
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,73.25
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.34
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.2
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
605848,Woodbine Terrace Pembroke,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.15
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.18
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.21
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.8
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.49
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.6
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.67
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,43.5
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.9
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,18.0
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,65.42
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.12
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.9
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
605848,Woodbine Terrace Pembroke,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.08
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.85
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,34.9
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,47.2
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.25
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.49
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,50.3
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.9
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,18.0
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.63
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.8
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.24
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
605848,Woodbine Terrace Pembroke,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.48
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.77
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.69
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,53.2
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.75
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,49.7
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.15
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,18.0
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.52
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.8
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
605848,Woodbine Terrace Pembroke,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.02
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.15
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,49.6
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.2
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,40.1
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.82
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.7
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
605848,Woodbine Terrace Pembroke,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.39
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.34
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.97
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,35.8
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.15
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
