Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,17.9
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.95
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.2
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.37
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
605848,Woodbine Terrace Pembroke,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.11
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.96
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.02
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,41.3
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.37
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,44.9
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,17.7
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.08
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.89
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
605848,Woodbine Terrace Pembroke,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.89
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.35
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.99
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.12
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,48.7
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,17.6
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.83
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.52
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.61
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
605848,Woodbine Terrace Pembroke,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.97
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.6
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,38.3
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.06
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,47.6
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,17.4
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.7
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.16
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.64
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
605848,Woodbine Terrace Pembroke,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.7
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.81
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,4.2
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,17.3
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.38
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.59
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.37
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
605848,Woodbine Terrace Pembroke,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.19
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.62
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.47
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.31
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,17.2
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.95
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.49
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.76
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
605848,Woodbine Terrace Pembroke,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.07
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.81
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.65
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,40.5
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,3.9
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.14
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.91
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,17.0
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.01
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.35
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.39
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
605848,Woodbine Terrace Pembroke,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.58
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.07
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.36
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.11
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.88
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,16.8
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.62
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.5
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.49
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
605848,Woodbine Terrace Pembroke,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.76
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.8
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
