Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.5
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.42
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.92
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.49
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,16.6
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,59.3
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.89
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
605848,Woodbine Terrace Pembroke,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.2
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.15
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,28.5
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.71
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.26
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.65
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.6
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,16.4
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.52
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.22
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.18
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
605848,Woodbine Terrace Pembroke,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.7
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.67
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,34.7
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,3.0
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.28
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.3
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.03
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.93
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.6
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,41.7
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.4
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.0
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,16.2
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,62.87
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.18
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.33
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
605848,Woodbine Terrace Pembroke,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.88
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.17
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.18
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,32.1
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,3.9
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.21
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.67
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.56
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,16.1
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.85
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.55
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
605848,Woodbine Terrace Pembroke,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.77
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.07
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,15.1
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.44
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.84
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.3
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.03
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.91
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,15.9
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.52
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.32
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.85
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
605848,Woodbine Terrace Pembroke,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.68
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.11
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.78
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,41.0
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.29
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.09
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.93
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.43
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.33
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,15.9
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.94
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.29
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.23
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
605848,Woodbine Terrace Pembroke,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.09
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.32
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.03
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.73
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.92
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,47.9
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,15.8
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.39
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.85
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.36
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
605848,Woodbine Terrace Pembroke,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.24
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,23.7
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
