Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.82
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.31
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.58
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,55.3
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,15.7
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.02
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.03
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.79
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
605848,Woodbine Terrace Pembroke,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.23
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,39.3
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.12
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.96
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,15.6
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.4
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.42
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.62
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
605848,Woodbine Terrace Pembroke,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.55
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.01
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.46
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,41.8
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.58
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.76
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.65
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,15.5
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,62.39
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.43
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.06
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.16
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.33
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.83
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,28.4
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.23
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.39
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.41
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.4
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.63
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.5
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,15.4
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,59.08
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.55
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.43
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
605848,Woodbine Terrace Pembroke,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.09
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.49
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.98
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.07
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,55.7
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,15.3
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.56
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.55
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
605848,Woodbine Terrace Pembroke,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.98
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,36.8
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.7
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.86
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.48
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,66.9
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.64
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.51
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,47.2
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.2
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,15.2
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.39
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.24
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.37
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.65
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,30.9
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.09
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.06
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,70.5
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.71
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.82
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,57.8
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.7
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,15.1
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.2
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.37
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.54
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
605848,Woodbine Terrace Pembroke,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.66
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.83
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.79
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,32.5
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.9
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,59.8
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.87
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.24
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,59.9
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.7
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,15.1
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605848,Woodbine Terrace Pembroke,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
