Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.31
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.11
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,40.3
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,14.9
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.12
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.54
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
605848,Woodbine Terrace Pembroke,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.39
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.17
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.4
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,36.7
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,14.9
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.73
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.72
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
605848,Woodbine Terrace Pembroke,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.11
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.89
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.86
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,14.9
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.12
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.24
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
605848,Woodbine Terrace Pembroke,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.39
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.1
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.78
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,30.0
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,14.9
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.29
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.95
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
605848,Woodbine Terrace Pembroke,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.87
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.01
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.34
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,53.3
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.5
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,14.8
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.63
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.93
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
605848,Woodbine Terrace Pembroke,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.95
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.44
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.47
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,32.2
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.31
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,48.1
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,14.7
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.66
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.03
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.91
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.88
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.58
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.44
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,57.9
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,14.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.06
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
605848,Woodbine Terrace Pembroke,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.25
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.75
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.3
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,30.1
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.02
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,63.0
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.4
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
