Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,14.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.05
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.62
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
605848,Woodbine Terrace Pembroke,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.04
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.28
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.22
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.11
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,45.4
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,14.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.1
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.9
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.07
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
605848,Woodbine Terrace Pembroke,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.08
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.46
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,27.8
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.33
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,14.5
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.66
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.66
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.36
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
605848,Woodbine Terrace Pembroke,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.11
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.15
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,27.7
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,14.5
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.82
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.33
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
605848,Woodbine Terrace Pembroke,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.9
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.15
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,14.5
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.66
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.34
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.85
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,30.7
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.16
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,49.9
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,14.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.54
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.79
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.8
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
605848,Woodbine Terrace Pembroke,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.11
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.02
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,14.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.71
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.98
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.52
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,33.8
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,14.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.33
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
605848,Woodbine Terrace Pembroke,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
