Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.04
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.61
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,49.2
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,14.3
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
605848,Woodbine Terrace Pembroke,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.92
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.6
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,33.6
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,14.3
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
605848,Woodbine Terrace Pembroke,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.35
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.96
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,33.3
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,14.3
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.3
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
605848,Woodbine Terrace Pembroke,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.68
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.68
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,42.9
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,14.3
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
605848,Woodbine Terrace Pembroke,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.91
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,47.2
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,14.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.13
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
605848,Woodbine Terrace Pembroke,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.76
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,26.3
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,14.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
605848,Woodbine Terrace Pembroke,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.18
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,14.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
605848,Woodbine Terrace Pembroke,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.34
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,24.1
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
