Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,14.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605848,Woodbine Terrace Pembroke,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.36
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,26.7
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,14.6
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
605848,Woodbine Terrace Pembroke,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.2
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.13
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,26.9
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,14.7
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.71
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,32.1
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,14.7
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.76
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,24.4
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.7
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,2.2
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,14.8
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.76
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,34.2
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.87
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,14.9
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.09
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
605848,Woodbine Terrace Pembroke,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.34
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.52
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.78
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.81
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,14.9
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.66
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
605848,Woodbine Terrace Pembroke,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.58
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.6
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,14.9
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
