Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.45
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.19
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
605848,Woodbine Terrace Pembroke,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,15.0
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
605848,Woodbine Terrace Pembroke,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.44
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,15.1
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
605848,Woodbine Terrace Pembroke,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.99
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.98
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,15.2
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
605848,Woodbine Terrace Pembroke,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.44
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.12
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,15.3
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
605848,Woodbine Terrace Pembroke,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.64
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,30.3
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.7
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,15.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
605848,Woodbine Terrace Pembroke,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.57
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.67
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.88
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,28.1
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,15.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
605848,Woodbine Terrace Pembroke,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.31
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.1
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,29.8
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,15.5
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
605848,Woodbine Terrace Pembroke,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.63
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.14
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,24.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
