Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,15.5
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.64
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,28.6
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,15.6
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.31
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.95
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,15.7
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
605848,Woodbine Terrace Pembroke,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.46
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,24.4
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,15.7
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
605848,Woodbine Terrace Pembroke,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.89
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.65
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,2.4
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,15.8
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
605848,Woodbine Terrace Pembroke,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,20.4
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.64
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,15.9
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.19
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
605848,Woodbine Terrace Pembroke,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.32
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.94
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.6
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,15.9
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.47
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
605848,Woodbine Terrace Pembroke,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.26
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,20.1
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
