Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.94
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.96
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,16.0
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.66
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.24
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.17
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
605848,Woodbine Terrace Pembroke,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.28
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,20.5
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,2.5
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.65
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,16.1
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.63
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
605848,Woodbine Terrace Pembroke,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.4
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,16.2
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
605848,Woodbine Terrace Pembroke,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.91
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.64
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.41
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,20.2
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,16.3
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
605848,Woodbine Terrace Pembroke,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.44
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.39
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,23.1
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,16.4
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
605848,Woodbine Terrace Pembroke,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.11
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,15.4
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,16.5
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
605848,Woodbine Terrace Pembroke,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.7
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.21
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.1
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,22.3
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,16.6
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.18
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
605848,Woodbine Terrace Pembroke,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.29
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,23.1
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,16.7
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.66
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.91
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
