Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
605848,Woodbine Terrace Pembroke,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.12
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.23
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.02
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,16.2
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,16.8
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
605848,Woodbine Terrace Pembroke,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.16
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.56
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,16.8
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.01
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
605848,Woodbine Terrace Pembroke,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.49
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.87
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,22.6
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,16.9
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
605848,Woodbine Terrace Pembroke,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,24.1
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,1.9
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,32.1
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,17.0
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.78
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
605848,Woodbine Terrace Pembroke,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.99
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,24.8
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,31.7
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,17.1
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
605848,Woodbine Terrace Pembroke,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,23.6
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.54
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.45
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,17.1
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.39
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.75
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
605848,Woodbine Terrace Pembroke,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
